Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,116.2
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.5
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.4
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.79
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
310197,Glass House Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.22
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.61
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.42
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,108.0
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.0
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.0
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.1
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.61
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
310197,Glass House Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.16
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.91
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.06
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,110.0
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.9
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.8
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.52
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.96
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
310197,Glass House Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.18
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.25
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.95
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.8
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.7
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.3
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.61
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
310197,Glass House Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.17
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.3
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.75
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,110.8
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.8
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.9
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.82
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.31
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
310197,Glass House Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.84
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.76
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.83
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,122.1
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.3
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.8
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.73
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
310197,Glass House Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.13
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.73
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.32
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,134.6
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.5
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.2
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.17
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
310197,Glass House Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.09
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.51
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.38
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,115.2
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.6
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.4
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.15
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
310197,Glass House Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.83
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.23
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.15
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.8
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.7
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
310197,Glass House Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.78
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.36
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.5
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.9
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.9
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
310197,Glass House Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.32
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.9
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.1
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.4
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
310197,Glass House Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.63
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.47
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.34
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,176.0
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.8
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
