Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.94
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
310197,Glass House Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.4
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.85
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.09
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,106.5
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.3
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.5
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.94
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.08
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
310197,Glass House Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.0
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.61
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.09
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,117.6
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.4
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.4
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.46
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
310197,Glass House Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.3
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.72
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.79
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,141.2
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.2
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.5
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.07
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
310197,Glass House Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.39
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.06
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.95
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,127.4
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.0
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.3
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.8
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
310197,Glass House Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.57
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.02
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.31
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,150.9
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.3
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.0
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.22
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.67
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,194.5
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
310197,Glass House Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.43
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.52
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.38
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,100.2
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.5
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.0
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.17
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.84
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
310197,Glass House Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.48
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.66
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.07
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,116.7
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.5
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.2
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.18
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.93
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
310197,Glass House Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.68
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.87
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.72
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.8
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.5
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.5
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.3
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.67
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
310197,Glass House Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.43
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.52
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.06
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,111.7
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,198.6
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.1
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.3
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.23
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.61
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
310197,Glass House Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.11
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.22
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.9
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.3
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.9
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.75
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
310197,Glass House Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.64
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.75
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.1
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.0
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.9
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.98
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.7
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
310197,Glass House Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
