Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.95
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.04
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.13
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,106.5
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.3
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
310197,Glass House Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.26
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.07
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.15
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.7
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.6
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.01
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
310197,Glass House Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.98
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.99
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.79
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,95.0
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.2
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.9
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.69
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
310197,Glass House Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.15
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.78
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.53
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.5
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.2
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.8
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.12
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
310197,Glass House Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.16
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.52
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.02
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.3
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.0
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.59
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.7
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
310197,Glass House Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.58
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.36
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.76
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,132.8
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.5
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.5
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.67
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.57
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,181.5
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
310197,Glass House Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.37
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.11
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.5
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,125.7
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.1
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.6
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.44
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
310197,Glass House Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.8
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.13
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.98
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.9
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,162.7
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.4
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.56
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.1
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
310197,Glass House Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.7
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.54
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.65
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.6
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.3
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.5
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.56
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
310197,Glass House Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.09
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.49
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.81
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,135.6
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.6
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.6
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.36
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.8
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.3
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
310197,Glass House Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.86
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.39
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.19
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,137.9
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.4
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,249.6
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.76
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.79
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,187.5
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
310197,Glass House Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.41
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.89
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.03
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,105.9
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.1
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.2
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.3
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
