Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.34
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
310197,Glass House Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.51
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.59
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.01
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,125.0
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.4
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,246.6
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.8
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.4
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.82
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
310197,Glass House Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.27
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.62
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.09
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,124.0
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.9
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.1
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.05
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.1
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
310197,Glass House Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.4
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.97
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.95
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,133.5
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,190.0
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.7
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.24
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.13
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,186.9
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
310197,Glass House Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.86
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.49
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.32
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,129.0
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.7
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.7
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.83
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.89
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
310197,Glass House Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.34
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.54
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.64
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,111.7
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.0
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.9
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.99
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
310197,Glass House Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.94
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.85
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.43
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,103.4
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.3
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.4
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.22
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
310197,Glass House Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.04
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.11
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.2
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.2
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.3
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.39
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.82
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
310197,Glass House Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.23
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.18
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.77
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,110.5
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.5
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.9
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.78
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.13
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
310197,Glass House Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.88
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.18
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,117.0
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,198.5
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.2
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,73.91
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.47
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
310197,Glass House Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.0
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.73
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.89
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.5
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.0
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.8
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.5
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.6
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
310197,Glass House Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.32
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.49
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.49
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,129.6
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.1
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.32
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.83
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,181.5
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
310197,Glass House Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
