Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.46
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.1
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.74
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,105.9
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.2
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.53
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
310197,Glass House Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.66
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.49
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.28
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.6
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.7
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.49
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.19
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
310197,Glass House Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.03
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.03
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.26
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.0
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.5
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.82
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
310197,Glass House Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.43
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.96
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.68
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.8
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.2
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.6
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.02
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
310197,Glass House Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.33
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.85
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.5
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.6
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.7
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.74
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
310197,Glass House Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.67
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.38
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.9
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
310197,Glass House Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.06
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.08
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.9
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.9
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.3
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.26
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
310197,Glass House Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.72
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.7
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.7
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.5
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.1
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
310197,Glass House Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.36
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.63
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,108.1
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.5
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.77
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
310197,Glass House Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.97
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.24
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,93.9
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.8
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.0
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.33
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
310197,Glass House Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.86
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.64
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.9
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
310197,Glass House Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.53
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.81
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
