Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
310197,Glass House Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.05
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.19
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.53
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.0
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
310197,Glass House Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.81
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.01
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.73
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.9
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.4
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
310197,Glass House Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.12
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.78
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.1
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
310197,Glass House Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.75
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.2
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.3
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.9
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
310197,Glass House Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.6
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.08
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.7
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.7
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
310197,Glass House Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.85
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
310197,Glass House Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.33
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.06
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
310197,Glass House Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.27
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.08
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
310197,Glass House Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.5
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.06
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.6
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
310197,Glass House Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.68
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.0
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
310197,Glass House Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.32
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.84
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
