Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
310197,Glass House Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.43
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.41
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
310197,Glass House Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.95
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.29
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.09
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.0
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
310197,Glass House Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.66
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.58
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
310197,Glass House Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.89
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.56
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.09
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.35
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.53
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.14
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
310197,Glass House Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.35
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.82
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
310197,Glass House Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.53
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.65
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
310197,Glass House Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.09
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.97
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
310197,Glass House Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.56
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.44
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
