Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
310197,Glass House Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.29
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.11
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.2
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
310197,Glass House Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.3
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.64
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
310197,Glass House Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.42
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.26
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.7
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
310197,Glass House Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.96
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.9
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.1
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.3
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
310197,Glass House Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.93
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.25
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
310197,Glass House Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.83
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.41
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.8
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
310197,Glass House Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.97
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.58
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,100.4
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.0
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.0
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.86
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
310197,Glass House Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.98
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.97
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.3
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
310197,Glass House Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.64
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.31
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
310197,Glass House Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.75
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.2
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.3
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
310197,Glass House Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.23
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.36
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.5
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
