Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
310197,Glass House Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.39
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.8
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.65
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.0
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
310197,Glass House Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.73
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.38
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.1
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.4
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
310197,Glass House Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.79
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.28
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
310197,Glass House Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.21
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.06
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.76
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.2
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.3
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
310197,Glass House Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.08
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.45
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.9
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.0
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
310197,Glass House Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.76
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.83
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.5
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
310197,Glass House Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.25
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.32
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.31
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.7
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.9
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.94
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
310197,Glass House Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.37
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.43
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.6
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.46
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
310197,Glass House Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.66
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.76
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.45
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.2
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.4
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
310197,Glass House Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.25
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.81
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.37
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.3
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.5
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
310197,Glass House Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.93
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.69
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,97.2
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.5
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.94
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
310197,Glass House Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.63
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.21
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.65
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.2
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.5
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
