Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
310197,Glass House Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.42
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.1
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.5
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.2
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.38
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
310197,Glass House Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.01
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.39
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.06
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.4
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.1
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.8
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
310197,Glass House Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.08
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.74
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.66
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,132.1
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.2
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.31
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
310197,Glass House Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.44
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.13
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.26
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,119.8
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.2
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.5
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.2
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.27
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
310197,Glass House Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.72
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.89
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.92
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,112.3
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.1
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.9
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.09
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
310197,Glass House Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.78
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.33
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.11
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,101.4
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.9
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.9
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.62
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
310197,Glass House Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.82
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.47
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.88
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,103.2
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.8
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.8
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.29
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
310197,Glass House Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.13
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.43
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.83
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,122.5
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.4
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.1
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.02
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
310197,Glass House Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.45
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.66
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.3
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,106.4
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.7
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.9
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.08
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
310197,Glass House Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.42
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.96
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.59
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,108.1
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.2
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.0
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.01
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.2
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
310197,Glass House Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.43
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.26
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.17
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,116.8
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.2
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.0
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
