Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.18
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
310197,Glass House Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.87
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.17
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.97
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,118.2
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.2
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.1
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.49
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
310197,Glass House Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.68
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.38
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.24
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,115.4
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.5
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.9
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.24
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
310197,Glass House Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.79
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.66
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.84
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,117.5
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.5
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.7
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.14
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.83
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
310197,Glass House Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.03
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.42
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.16
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,114.2
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.3
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.5
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.55
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
310197,Glass House Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.71
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.71
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.36
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,108.3
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.3
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.0
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.54
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
310197,Glass House Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.01
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.36
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.37
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.6
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,204.0
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.4
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.1
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.32
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
310197,Glass House Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.16
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.75
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.16
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,122.9
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.2
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.3
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.8
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.73
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.81
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
310197,Glass House Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.07
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,74.24
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.46
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,177.2
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,305.2
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.3
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.08
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.1
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
310197,Glass House Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.67
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,68.93
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.89
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,172.2
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,286.0
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.8
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,204.2
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
310197,Glass House Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.63
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.95
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.21
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,145.2
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.1
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,259.6
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.9
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.78
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.77
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
310197,Glass House Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.95
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.63
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.43
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,148.5
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,204.5
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,276.0
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.23
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.2
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
310197,Glass House Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.94
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.58
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.12
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,131.9
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.2
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,275.7
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
