Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.08
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.62
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
310197,Glass House Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.43
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.43
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.04
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,125.7
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,234.7
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,263.5
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.3
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.68
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.25
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.1
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
310197,Glass House Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.44
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,75.0
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.65
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,161.0
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.1
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,306.8
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.1
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.6
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.66
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.1
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
310197,Glass House Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.97
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,78.55
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.69
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,172.1
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.4
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,320.4
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.1
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.45
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.38
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,107.5
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.75
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,231.6
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.1
310197,Glass House Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.5
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,86.17
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.06
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,215.9
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.3
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,352.2
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.6
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.25
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,115.79
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,279.7
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
310197,Glass House Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.07
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,80.99
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.65
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,196.5
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.6
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,329.9
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.2
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.25
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,103.29
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,241.8
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
310197,Glass House Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.7
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,70.47
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.98
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,156.3
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.4
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,286.8
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.7
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.33
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.22
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,204.9
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
310197,Glass House Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.69
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.13
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.72
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,140.7
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.3
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,270.1
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.2
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.12
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.25
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.8
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
310197,Glass House Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.01
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.33
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.53
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,129.7
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.4
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,259.3
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.7
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.61
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.29
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.14
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
310197,Glass House Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.73
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.13
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.85
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.9
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.2
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.4
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.3
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.46
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.59
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.89
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
310197,Glass House Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.64
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,69.82
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.35
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,144.1
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.1
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,289.5
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.0
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.7
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.75
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,184.8
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
310197,Glass House Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.74
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,93.3
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.15
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,236.1
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,182.4
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,384.8
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.7
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
