Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.42
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,119.49
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,294.4
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.4
310197,Glass House Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.23
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,73.09
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.82
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,157.1
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.4
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,301.2
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.23
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.17
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,178.4
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
310197,Glass House Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.35
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,71.51
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.27
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,164.8
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,192.0
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,295.1
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.2
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.49
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.23
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,196.1
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
310197,Glass House Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.38
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,78.6
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.29
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,195.7
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.0
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,323.8
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.44
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.59
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,235.1
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
310197,Glass House Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.26
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,72.9
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.41
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,184.6
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.4
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,299.7
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.86
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.92
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,225.3
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
310197,Glass House Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.36
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,77.92
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.3
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,203.0
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.5
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,318.5
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.01
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,94.64
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,242.9
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
310197,Glass House Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.65
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.83
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,165.0
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.2
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.4
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.35
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,195.6
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
310197,Glass House Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.33
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.61
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.47
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,134.4
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.2
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.57
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
310197,Glass House Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.93
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.51
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.04
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,120.9
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.5
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.1
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.9
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.44
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.68
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
310197,Glass House Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.57
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.98
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.03
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,138.6
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.4
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.3
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.5
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
310197,Glass House Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.3
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.72
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,107.3
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.6
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.6
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.23
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
310197,Glass House Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.05
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.67
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.28
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,106.5
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.4
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.86
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
310197,Glass House Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.27
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.59
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.62
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.5
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.9
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.5
