Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.44
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
310197,Glass House Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.95
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.75
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.05
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,122.8
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.2
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.85
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
310197,Glass House Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.77
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.3
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,98.9
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.4
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
310197,Glass House Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.21
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.24
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.4
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,120.4
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.7
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.92
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
310197,Glass House Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.46
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.08
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.3
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,101.1
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.8
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.0
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.9
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
310197,Glass House Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.82
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.79
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.73
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,112.3
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.7
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.1
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.19
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.18
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
310197,Glass House Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.88
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.32
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.59
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,120.0
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.9
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.6
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.91
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
310197,Glass House Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.91
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.62
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.37
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.0
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.9
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.15
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
310197,Glass House Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.52
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.09
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,109.8
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.7
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.8
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.34
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
310197,Glass House Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.26
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,116.9
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.6
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.37
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
310197,Glass House Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.71
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.41
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,124.4
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.6
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.03
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,174.5
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
310197,Glass House Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.38
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.85
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.22
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,113.3
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.8
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
