Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.63
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
310197,Glass House Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.34
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.58
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.44
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,99.2
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.7
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.0
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.22
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
310197,Glass House Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.78
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.78
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,115.2
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.0
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.96
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
310197,Glass House Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.81
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.6
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,125.7
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.5
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.7
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
310197,Glass House Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.4
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.52
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,134.4
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.8
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.24
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.3
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,183.3
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
310197,Glass House Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.47
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.21
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,134.6
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.9
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.08
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
310197,Glass House Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.93
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.59
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,116.0
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.12
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
310197,Glass House Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.46
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.4
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.0
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
310197,Glass House Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.02
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.32
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.02
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,128.7
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.4
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.3
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.09
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
310197,Glass House Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.43
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.12
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.99
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.9
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.6
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.35
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
310197,Glass House Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.38
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.69
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,116.5
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.1
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.5
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
310197,Glass House Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.42
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.28
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,139.6
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.0
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.2
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.22
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
310197,Glass House Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.42
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.87
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
