Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,128.4
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.0
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.2
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.84
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.56
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
310197,Glass House Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.29
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.35
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,120.3
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.3
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.8
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.62
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
310197,Glass House Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.67
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.81
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.14
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.8
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.8
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.9
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.98
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.8
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
310197,Glass House Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.88
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.46
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.31
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,105.4
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.5
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.21
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.27
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
310197,Glass House Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.55
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.16
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.42
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,96.6
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.1
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.0
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.33
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.6
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
310197,Glass House Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.42
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.28
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.94
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.0
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
310197,Glass House Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.09
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.51
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.91
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.3
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.3
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.8
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
310197,Glass House Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.59
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.6
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.4
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.0
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.1
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
310197,Glass House Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.45
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.17
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.05
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.2
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.6
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.2
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.54
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.43
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
310197,Glass House Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.29
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.97
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.22
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,108.8
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.5
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.6
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.54
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.46
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
310197,Glass House Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.33
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.51
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.07
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.9
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.4
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.68
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
310197,Glass House Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.5
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.37
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,142.0
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.0
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.9
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
