Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.31
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,182.1
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
310197,Glass House Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.51
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.55
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,110.8
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.5
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.8
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.11
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.42
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
310197,Glass House Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.95
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.28
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.0
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.5
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.9
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
310197,Glass House Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.34
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.76
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.5
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.4
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
310197,Glass House Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.0
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.17
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.77
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.0
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
310197,Glass House Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.77
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.21
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.6
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
310197,Glass House Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.08
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.27
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,118.6
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.3
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.91
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
310197,Glass House Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.85
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.33
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.08
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,98.0
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.9
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.4
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
310197,Glass House Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.6
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.57
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.17
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.5
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
310197,Glass House Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.12
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.38
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.3
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
310197,Glass House Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.64
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.32
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.83
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.2
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
310197,Glass House Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.74
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.28
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.0
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.8
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.6
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
310197,Glass House Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
