Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.07
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.51
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.88
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.2
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.1
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
310197,Glass House Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.12
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.17
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.13
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,109.4
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.2
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
310197,Glass House Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.11
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.55
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,92.3
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.4
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.89
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
310197,Glass House Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.81
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.68
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.9
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.34
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
310197,Glass House Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.44
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.83
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.0
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
310197,Glass House Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.94
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.86
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.6
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
310197,Glass House Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.11
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.68
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.15
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.2
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
310197,Glass House Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.46
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.51
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.82
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.54
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.74
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
310197,Glass House Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.38
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.37
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.9
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
310197,Glass House Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.84
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.69
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.8
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.87
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.88
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
