Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
310197,Glass House Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.95
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.7
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
310197,Glass House Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.0
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.78
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
310197,Glass House Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.09
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.35
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.3
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.93
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.99
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
310197,Glass House Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.26
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.7
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.28
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.35
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
310197,Glass House Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.37
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
310197,Glass House Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.23
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.7
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.52
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.9
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
310197,Glass House Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.22
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.87
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
310197,Glass House Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.5
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.15
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
310197,Glass House Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
