Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.99
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.01
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.3
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.92
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.36
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
310197,Glass House Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.93
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.25
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.6
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
310197,Glass House Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.85
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.89
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.71
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.73
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.9
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
310197,Glass House Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.87
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.22
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.4
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.46
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.21
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.8
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
310197,Glass House Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.33
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
310197,Glass House Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.88
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.3
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.4
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
310197,Glass House Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.61
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.03
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.2
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.4
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
310197,Glass House Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.89
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.24
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
310197,Glass House Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.6
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.98
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.7
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.4
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
