Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
310197,Glass House Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.22
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.98
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.0
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
310197,Glass House Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.06
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.57
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.0
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.8
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
310197,Glass House Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.87
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.82
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.5
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
310197,Glass House Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.76
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.13
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.1
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.3
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
310197,Glass House Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.81
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.74
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.0
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
310197,Glass House Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.81
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.72
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
310197,Glass House Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.37
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.68
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.2
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
310197,Glass House Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.88
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.1
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.2
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.4
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
310197,Glass House Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.53
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.6
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.6
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
310197,Glass House Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.3
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.33
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.41
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.3
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
310197,Glass House Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.99
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.09
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.01
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.8
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
