Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
310197,Glass House Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.89
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.75
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.17
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.7
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
310197,Glass House Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.41
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.92
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.68
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.9
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.6
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
310197,Glass House Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.72
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.17
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.2
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
310197,Glass House Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.69
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.81
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.7
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.8
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.2
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
310197,Glass House Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.85
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.24
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.8
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.31
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
310197,Glass House Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.39
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.08
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.1
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.0
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
310197,Glass House Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.58
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.59
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.13
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.4
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.44
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
310197,Glass House Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.95
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.67
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.21
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.6
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.5
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.3
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
310197,Glass House Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.21
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.26
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.09
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.0
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.6
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.81
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
310197,Glass House Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.72
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.62
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.78
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,112.6
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.3
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.4
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.16
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
310197,Glass House Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.16
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.74
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.06
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,108.5
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.2
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.8
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
310197,Glass House Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.37
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.77
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.61
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.6
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.0
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
