Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.44
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
310197,Glass House Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.1
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.0
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.25
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,97.6
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.1
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.8
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
310197,Glass House Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.91
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.45
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.29
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,109.1
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.8
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.6
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.15
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
310197,Glass House Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.82
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.3
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.27
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,107.9
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.8
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.9
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.08
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
310197,Glass House Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.08
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.36
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.33
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,106.1
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.1
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.2
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.14
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
310197,Glass House Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.37
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.94
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.03
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.3
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.2
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.8
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.95
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.15
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
310197,Glass House Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.94
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.31
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.58
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,119.2
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.4
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.4
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.15
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
310197,Glass House Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.7
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.03
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.79
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,137.1
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.5
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.3
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.65
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,79.25
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
310197,Glass House Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.88
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.5
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.9
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,138.3
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.3
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.0
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.39
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,198.0
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
310197,Glass House Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.71
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.47
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.07
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,108.5
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.1
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.3
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.34
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.78
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
310197,Glass House Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.73
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.11
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,113.8
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.3
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.5
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.14
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.44
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
310197,Glass House Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.79
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.77
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.64
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,133.4
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.4
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.4
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
