Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.43
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.66
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
310197,Glass House Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.48
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.53
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.19
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,146.9
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.2
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.3
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.74
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.65
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
310197,Glass House Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.27
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.77
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.71
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,130.9
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,234.8
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.2
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.9
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.11
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.14
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
310197,Glass House Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.38
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.42
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.87
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,164.4
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,215.8
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.8
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.22
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.63
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,201.8
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
310197,Glass House Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.99
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.4
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.51
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,141.9
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.2
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.9
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.08
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.53
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
310197,Glass House Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.53
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.02
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.88
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,119.2
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.0
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.3
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.75
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
310197,Glass House Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.41
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.62
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.35
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,127.2
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.1
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.9
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.2
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.57
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
310197,Glass House Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.0
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.52
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.99
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,147.4
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.5
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.2
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.78
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
310197,Glass House Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.4
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.83
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.97
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,128.5
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.3
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.4
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.47
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.1
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
310197,Glass House Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.07
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.28
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,116.5
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.3
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.2
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.43
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
310197,Glass House Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.0
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.04
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.21
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,139.8
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.0
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.34
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,182.8
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
310197,Glass House Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.0
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.88
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,147.8
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.5
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.71
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.7
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
310197,Glass House Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.24
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,74.66
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.59
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,229.0
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.6
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,310.1
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
