Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,100.02
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,295.6
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
310197,Glass House Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.56
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,73.57
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.0
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,212.4
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,304.5
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.67
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,267.7
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
310197,Glass House Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.03
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.32
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,157.7
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.1
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,252.1
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.37
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,202.0
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
310197,Glass House Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.37
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.09
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.38
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,172.5
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.0
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,270.0
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.2
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,89.36
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,229.8
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
310197,Glass House Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.28
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.73
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,168.9
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.5
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.4
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.83
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,214.6
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
310197,Glass House Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.29
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.4
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.89
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,132.6
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.4
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.5
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.3
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.94
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
310197,Glass House Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.4
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.14
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.92
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,113.9
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.0
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.27
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
310197,Glass House Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.2
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.33
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.83
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,147.4
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.1
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.95
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,181.6
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
310197,Glass House Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.67
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.97
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.6
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,139.5
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.6
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.6
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.2
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.68
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
310197,Glass House Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.75
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.62
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.09
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,153.7
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.5
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,265.1
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.0
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.18
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.41
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,186.9
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
310197,Glass House Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.17
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.55
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.11
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,135.3
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.6
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.3
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.8
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
310197,Glass House Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.46
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.38
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.4
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,177.2
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.8
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
