Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,88.98
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,247.6
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
310197,Glass House Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.96
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.16
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,138.3
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.0
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.83
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
310197,Glass House Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.54
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.43
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,124.7
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.5
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.75
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
310197,Glass House Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.08
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,130.8
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.9
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.26
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,191.2
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
310197,Glass House Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.86
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.9
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.2
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.3
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
310197,Glass House Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.68
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,129.0
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.1
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.99
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
310197,Glass House Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.8
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,130.2
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.3
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.99
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
310197,Glass House Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.03
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.65
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,132.4
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.1
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.43
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
310197,Glass House Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.68
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.59
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.5
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
310197,Glass House Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.46
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.0
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
310197,Glass House Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.93
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.7
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.0
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
310197,Glass House Lane,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.12
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.28
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.0
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
310197,Glass House Lane,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.0
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.03
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.2
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,151.7
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
