Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.77
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
310197,Glass House Lane,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.6
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.95
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.9
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.6
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
310197,Glass House Lane,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.94
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.18
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.2
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.2
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
310197,Glass House Lane,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.91
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.3
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.9
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.5
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.4
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.54
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
310197,Glass House Lane,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.21
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.2
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.01
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.4
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.7
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.7
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.7
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
310197,Glass House Lane,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.09
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.92
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.8
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
310197,Glass House Lane,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.54
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.43
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.2
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.1
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
310197,Glass House Lane,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.37
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.1
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.0
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
310197,Glass House Lane,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.31
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.41
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,122.3
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.2
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.74
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
310197,Glass House Lane,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.7
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.97
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.06
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.8
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.0
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
310197,Glass House Lane,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.45
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.61
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.46
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,92.8
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.6
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.9
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.44
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
310197,Glass House Lane,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.25
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.38
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.05
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.9
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.5
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.1
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
