Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
310197,Glass House Lane,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.26
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.19
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.3
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.4
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.8
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.83
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.27
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
310197,Glass House Lane,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.45
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.34
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.26
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
310197,Glass House Lane,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.65
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.74
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.69
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
310197,Glass House Lane,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.74
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.76
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.0
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.03
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
310197,Glass House Lane,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.7
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.05
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.0
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
310197,Glass House Lane,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.38
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.69
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.5
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
310197,Glass House Lane,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.62
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.54
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.8
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.1
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
310197,Glass House Lane,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.17
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.13
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.18
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.8
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.05
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
310197,Glass House Lane,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.15
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.04
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.3
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.0
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.5
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
310197,Glass House Lane,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.92
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.35
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.88
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.2
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.9
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.9
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
310197,Glass House Lane,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.74
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.56
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.99
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.2
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.5
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.17
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
310197,Glass House Lane,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.07
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.1
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.9
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,103.9
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.0
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.0
