Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.3
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.38
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
310197,Glass House Lane,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.01
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.93
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.09
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,136.3
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.8
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.6
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.46
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.14
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
310197,Glass House Lane,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.39
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.92
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.49
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.5
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,167.3
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.73
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
310197,Glass House Lane,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.18
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.53
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.42
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.6
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.4
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.9
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.42
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.88
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
310197,Glass House Lane,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.87
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.07
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.09
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.7
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.4
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.52
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
310197,Glass House Lane,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.31
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.84
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.77
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.4
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,142.9
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.68
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
310197,Glass House Lane,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.76
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.65
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.74
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.2
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.7
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.88
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.74
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
310197,Glass House Lane,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.58
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.91
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.37
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.4
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.7
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.6
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.83
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.54
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
310197,Glass House Lane,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.31
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.47
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.06
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.4
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,156.2
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.2
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.5
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
310197,Glass House Lane,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.34
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.8
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.32
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.2
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.8
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.4
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.8
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.92
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
310197,Glass House Lane,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.7
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.7
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.84
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.7
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.1
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.29
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.37
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
310197,Glass House Lane,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.28
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.66
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.04
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.4
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,144.8
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.9
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
