Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.15
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.69
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
310197,Glass House Lane,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.3
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.68
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.49
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.3
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.8
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.98
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.48
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
310197,Glass House Lane,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.45
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.55
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.1
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.5
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.69
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.36
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
310197,Glass House Lane,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.52
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.71
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.85
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.1
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.6
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.9
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.91
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
310197,Glass House Lane,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.39
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.85
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.09
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,88.5
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.0
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.5
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.96
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.32
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
310197,Glass House Lane,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.34
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.68
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.82
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.1
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.5
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.67
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.07
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.75
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
310197,Glass House Lane,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.14
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.52
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.62
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,117.5
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.8
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.0
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.17
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,83.65
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.48
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
310197,Glass House Lane,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.93
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.68
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.16
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,121.2
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,204.8
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.3
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,73.84
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.61
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,182.9
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
310197,Glass House Lane,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.94
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.41
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.69
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,100.0
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.6
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.5
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.28
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
310197,Glass House Lane,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.78
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.46
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.09
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,105.6
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.6
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.38
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
310197,Glass House Lane,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.2
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.01
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.32
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.4
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.2
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.5
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,81.88
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
310197,Glass House Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.62
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.92
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.72
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,124.9
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.5
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.3
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.31
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,80.43
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,176.8
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
310197,Glass House Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.77
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.84
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.98
