Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,109.1
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.9
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.3
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.68
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
310197,Glass House Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.91
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.58
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.1
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.6
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
310197,Glass House Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.68
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.28
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.67
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.3
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.7
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
310197,Glass House Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.07
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.16
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.95
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.5
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.1
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
310197,Glass House Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.7
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.2
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.98
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.6
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
310197,Glass House Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.93
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.49
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.7
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.7
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
310197,Glass House Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.39
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.28
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.0
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.9
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
310197,Glass House Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.97
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.95
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.94
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.9
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.2
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
310197,Glass House Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.5
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.57
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.1
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
310197,Glass House Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.47
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.18
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
310197,Glass House Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.68
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.08
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.5
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
310197,Glass House Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.47
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.99
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.8
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
