Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
310197,Glass House Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.84
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.72
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
310197,Glass House Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.15
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.31
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
310197,Glass House Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.02
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.24
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.8
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
310197,Glass House Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.35
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.22
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.5
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
310197,Glass House Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.92
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.13
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.0
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
310197,Glass House Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.62
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.18
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
310197,Glass House Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.98
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.14
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.5
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
310197,Glass House Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.63
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.81
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
310197,Glass House Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.72
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.93
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
310197,Glass House Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.12
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.01
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.9
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
310197,Glass House Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
