Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.59
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.34
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
310197,Glass House Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.46
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.67
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
310197,Glass House Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.73
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.38
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.5
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
310197,Glass House Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.56
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.12
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.1
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
310197,Glass House Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.99
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.5
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.7
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.3
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.53
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.56
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
310197,Glass House Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.25
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.68
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.7
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.2
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
310197,Glass House Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.21
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.21
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.9
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
310197,Glass House Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.98
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.88
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
310197,Glass House Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.3
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.05
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.4
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.7
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
310197,Glass House Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.47
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.88
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.8
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.3
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
310197,Glass House Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.59
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.01
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
