Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
310197,Glass House Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.1
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.19
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.5
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
310197,Glass House Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.93
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.94
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
310197,Glass House Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.88
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.89
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.17
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,41.1
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.63
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.43
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.15
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,41.2
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.59
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.44
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.23
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,41.3
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.26
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.27
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.9
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,41.4
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
310197,Glass House Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.96
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.81
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.99
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,41.5
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.72
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.29
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.8
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
