Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,41.7
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.26
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.42
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.92
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.93
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,41.9
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.37
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.49
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.03
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.04
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.72
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.49
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.87
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.34
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.63
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,42.1
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310197,Glass House Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.33
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.37
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.63
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,42.2
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.79
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.29
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
