Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,42.3
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
310197,Glass House Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.8
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.13
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.28
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.27
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,42.3
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
310197,Glass House Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.12
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.61
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.82
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.04
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,42.4
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
310197,Glass House Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.16
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.1
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.29
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.99
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,42.4
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
310197,Glass House Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.06
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.97
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.04
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,66.1
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
310197,Glass House Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.61
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.15
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.26
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.48
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.3
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
310197,Glass House Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.82
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.61
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.93
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.56
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
310197,Glass House Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.51
