Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.83
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.99
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.71
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
310197,Glass House Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.82
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.47
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.11
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.4
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
310197,Glass House Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.86
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.78
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.79
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.46
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
310197,Glass House Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.04
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.68
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.26
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
310197,Glass House Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.02
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.01
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.38
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.49
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
310197,Glass House Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.26
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,16.84
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.34
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.54
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.16
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.65
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
310197,Glass House Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.72
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,18.02
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.87
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,43.1
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.42
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
