Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.14
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
310197,Glass House Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.27
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.26
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.01
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.63
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.01
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
310197,Glass House Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.61
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.09
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.59
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.19
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,17.88
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.05
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.29
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.41
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,42.5
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
310197,Glass House Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.44
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.08
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.65
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.7
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,42.4
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
310197,Glass House Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.68
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.49
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.5
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.36
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.24
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.9
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,42.3
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.44
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
310197,Glass House Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.4
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.22
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.74
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.11
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,42.3
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
310197,Glass House Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.17
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.44
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.49
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.59
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
