Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,42.2
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
310197,Glass House Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.36
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.64
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.74
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.52
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,42.1
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
310197,Glass House Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.76
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.18
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.84
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.7
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,42.1
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.31
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.01
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,42.1
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.02
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.42
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
310197,Glass House Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.12
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.97
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
310197,Glass House Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.37
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.88
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.48
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.19
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,41.9
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
310197,Glass House Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.77
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.1
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.27
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
