Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,41.9
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
310197,Glass House Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.02
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.41
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.31
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.97
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
310197,Glass House Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.25
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.97
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.04
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.94
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.43
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,41.7
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
310197,Glass House Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.95
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.38
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.6
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.71
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.74
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,41.5
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
310197,Glass House Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.36
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.46
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.83
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.87
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.68
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,41.4
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
310197,Glass House Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.11
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.53
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.85
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,41.2
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
310197,Glass House Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.88
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.29
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.99
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.52
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.03
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,41.1
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
310197,Glass House Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.4
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.49
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.88
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.2
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
