Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.75
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,40.9
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
310197,Glass House Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.98
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.16
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.68
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.19
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.48
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,40.8
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
310197,Glass House Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.53
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.16
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.6
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.17
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,40.6
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
310197,Glass House Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.97
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.9
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.05
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.21
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,40.5
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
310197,Glass House Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.78
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.44
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,37.5
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.66
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,40.4
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
310197,Glass House Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.51
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.82
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,40.2
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.02
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.33
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.77
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,40.1
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.71
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.84
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
