Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,40.0
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
310197,Glass House Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.53
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.21
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,39.9
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.25
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.93
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,39.8
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.65
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.04
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,39.8
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
310197,Glass House Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.85
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.72
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.94
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,39.6
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
310197,Glass House Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.41
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.54
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,39.5
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
310197,Glass House Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.47
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.57
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.1
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.74
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,39.4
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
310197,Glass House Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.11
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.73
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.58
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.4
