Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.92
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,39.3
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.9
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.62
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.92
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.38
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,39.2
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.34
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.23
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.47
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.5
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.95
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,39.1
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.2
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.62
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.14
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,39.0
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.55
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.04
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.74
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.81
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,38.9
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
310197,Glass House Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.23
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.33
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.2
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,38.8
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.44
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.34
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.01
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.17
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.7
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
