Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.27
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.94
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.36
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.44
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,38.6
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.37
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.96
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.47
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,38.5
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.1
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.37
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.68
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,38.4
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
310197,Glass House Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.28
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.48
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.96
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,38.3
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
310197,Glass House Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.45
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.57
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.93
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.48
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,38.2
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.11
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,38.2
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.95
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.25
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,38.1
