Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.23
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.21
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.17
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.34
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.3
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.29
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
310197,Glass House Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.15
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.46
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.5
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.45
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.1
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.45
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.84
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.5
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.04
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
