Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.36
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.57
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.07
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.54
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.78
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.91
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.55
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.95
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.05
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.27
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.63
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.62
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.91
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,37.7
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.66
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.42
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.02
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,37.7
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.14
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.59
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.08
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.05
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.87
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
