Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
310197,Glass House Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.43
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.93
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
310197,Glass House Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.34
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.42
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.74
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
310197,Glass House Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.99
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.21
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,47.1
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.99
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
310197,Glass House Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.92
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.2
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.42
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.08
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
310197,Glass House Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.99
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.04
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.23
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.34
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.21
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.55
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.27
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.23
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.94
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
