Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.49
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.78
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.52
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
310197,Glass House Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.42
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.73
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.49
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
310197,Glass House Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.33
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.67
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
310197,Glass House Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.78
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
310197,Glass House Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.11
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.45
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.61
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.98
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
310197,Glass House Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.4
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.63
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.34
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.62
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
