Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.71
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.14
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
310197,Glass House Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.91
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.15
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.16
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.23
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.15
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.79
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.26
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.19
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.39
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.54
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
310197,Glass House Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.56
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.46
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
310197,Glass House Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.79
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.13
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.55
