Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.88
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.37
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,63.5
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.73
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
310197,Glass House Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.75
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.19
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.31
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.51
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.33
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,54.9
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
310197,Glass House Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.93
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.02
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.7
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.99
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.4
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
310197,Glass House Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.25
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.5
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,37.7
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
310197,Glass House Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.6
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.38
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,34.1
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
