Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.96
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.38
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.84
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,38.2
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.51
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,38.3
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
310197,Glass House Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.67
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,38.4
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
