Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,39.2
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,39.3
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.91
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.98
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.4
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,39.4
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
310197,Glass House Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.36
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,39.5
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.38
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,39.7
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310197,Glass House Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.4
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,39.8
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
310197,Glass House Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.64
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,39.9
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.28
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
