Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,41.2
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
310197,Glass House Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.86
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.92
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.99
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,41.3
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
310197,Glass House Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.13
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.75
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,41.4
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
310197,Glass House Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.73
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.56
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.94
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,41.5
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
310197,Glass House Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.26
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.41
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,41.5
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
310197,Glass House Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.06
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.41
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.62
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,41.6
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
310197,Glass House Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.46
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.69
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.36
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,41.7
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
