Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
310197,Glass House Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.39
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.74
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.51
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.81
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.83
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.14
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.47
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.6
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,41.9
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
310197,Glass House Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.2
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.26
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.95
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,41.9
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
310197,Glass House Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.73
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.63
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.85
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.89
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,41.9
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
310197,Glass House Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.62
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.49
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.5
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.68
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.14
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310197,Glass House Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.14
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.42
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.39
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.04
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
