Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
310197,Glass House Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.21
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.62
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.47
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.83
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
310197,Glass House Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.86
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,17.94
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.76
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,42.7
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.06
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.7
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
310197,Glass House Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.77
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.07
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.54
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.65
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,87.6
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.2
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.91
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
310197,Glass House Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.25
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.66
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.43
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.66
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.66
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.4
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
310197,Glass House Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,22.37
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.79
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.01
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,65.2
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,96.5
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.7
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,84.4
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.3
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
310197,Glass House Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,18.42
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.76
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.9
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,41.9
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.17
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
