Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
310197,Glass House Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.92
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.21
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
310197,Glass House Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.59
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.05
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.63
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
310197,Glass House Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.64
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.3
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.55
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,42.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
310197,Glass House Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.17
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.86
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.96
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.05
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.53
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,41.9
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
310197,Glass House Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.91
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.83
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.46
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.88
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.6
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,41.9
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
310197,Glass House Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.38
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.74
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.73
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.1
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.38
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.1
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,41.8
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
310197,Glass House Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.15
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.62
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.91
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
