Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.31
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,41.7
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.84
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
310197,Glass House Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.27
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.21
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.81
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,41.6
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
310197,Glass House Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.22
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.46
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.29
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,41.5
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
310197,Glass House Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.56
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.62
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.46
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,41.4
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
310197,Glass House Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.91
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.88
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.79
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,83.3
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,41.3
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
310197,Glass House Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.12
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.64
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.57
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,85.6
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,41.2
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
310197,Glass House Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.91
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.02
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.36
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,41.1
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
310197,Glass House Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.57
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.16
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
