Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.9
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,41.0
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
310197,Glass House Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.97
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.04
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.6
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,85.5
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,40.9
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
310197,Glass House Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.96
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.2
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.08
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.11
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.01
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,40.8
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
310197,Glass House Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.55
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.01
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.35
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,40.7
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.2
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.35
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.93
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.27
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,40.6
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
310197,Glass House Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.79
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.25
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.48
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,40.5
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.54
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.1
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.07
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.35
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,40.4
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
310197,Glass House Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.64
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.37
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.9
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.8
