Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.2
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,40.2
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
310197,Glass House Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.49
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.27
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.4
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,40.1
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
310197,Glass House Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.66
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.83
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.99
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.38
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,40.0
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.57
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.35
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.66
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.63
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,39.9
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
310197,Glass House Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.97
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.17
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.22
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.09
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,39.8
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
310197,Glass House Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.23
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.43
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.68
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.51
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,39.7
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
310197,Glass House Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.43
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.95
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.47
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.16
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,39.6
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
