Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.89
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.51
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.07
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,39.5
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
310197,Glass House Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.46
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.64
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,39.4
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.01
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.5
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,39.3
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.43
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.28
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,39.3
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
310197,Glass House Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.7
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.11
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,39.1
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.24
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.82
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.69
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,39.0
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.47
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.42
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,38.9
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
