Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.9
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.43
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.22
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,38.8
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
310197,Glass House Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.98
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.5
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,38.7
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.46
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.55
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,38.6
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.35
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.51
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,38.5
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.61
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
310197,Glass House Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.59
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.4
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.53
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.53
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.1
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.61
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,38.3
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
310197,Glass House Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.89
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.62
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.19
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.68
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
