Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,38.2
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
310197,Glass House Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.24
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.46
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.79
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
310197,Glass House Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.16
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.19
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.47
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.44
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
310197,Glass House Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-0.11
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.68
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.43
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.45
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.9
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
310197,Glass House Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.34
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.75
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
310197,Glass House Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-0.38
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.06
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.7
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
310197,Glass House Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.03
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.6
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
