Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.05
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.78
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.01
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.79
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.15
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
310197,Glass House Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.73
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.25
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.21
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.14
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.14
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
310197,Glass House Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.53
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.34
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.74
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.58
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.72
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.09
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.56
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.31
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.08
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.13
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
310197,Glass House Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.07
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.09
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.84
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.53
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.27
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.38
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.62
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.91
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
