Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
310197,Glass House Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.58
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.65
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.36
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.44
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.52
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.34
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.75
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
310197,Glass House Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.33
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.54
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.02
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,37.2
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.62
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.07
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.76
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,35.3
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.9
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
310197,Glass House Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.2
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.34
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.74
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
310197,Glass House Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.22
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.26
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.19
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.71
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.42
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.71
310197,Glass House Lane,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
